Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.54
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
551549,Priors Gate,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.45
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.98
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.83
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
551549,Priors Gate,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
551549,Priors Gate,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
551549,Priors Gate,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
