Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
551549,Priors Gate,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.08
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.26
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.98
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
551549,Priors Gate,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.85
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
551549,Priors Gate,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.66
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
551549,Priors Gate,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
551549,Priors Gate,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.89
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
551549,Priors Gate,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.07
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
551549,Priors Gate,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,33.4
