Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
551549,Priors Gate,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.48
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
551549,Priors Gate,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
551549,Priors Gate,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.33
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
551549,Priors Gate,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
551549,Priors Gate,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.12
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.97
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
551549,Priors Gate,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.93
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.65
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.82
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
551549,Priors Gate,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.73
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.46
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.6
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
551549,Priors Gate,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.26
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.85
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.71
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
551549,Priors Gate,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.29
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
551549,Priors Gate,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
