Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
551549,Priors Gate,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.55
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.4
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.85
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
551549,Priors Gate,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.57
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.72
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
551549,Priors Gate,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.73
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.06
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.34
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
551549,Priors Gate,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.41
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
551549,Priors Gate,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.71
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.01
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
551549,Priors Gate,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.49
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.51
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
551549,Priors Gate,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.42
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.92
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.44
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
551549,Priors Gate,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.89
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.55
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.07
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.7
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
551549,Priors Gate,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.19
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.9
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.12
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
551549,Priors Gate,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.74
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.48
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
