Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.21
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.84
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
551549,Priors Gate,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.78
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.27
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
551549,Priors Gate,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.18
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.47
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.37
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.97
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.37
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.58
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
551549,Priors Gate,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.56
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.19
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.91
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.41
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
551549,Priors Gate,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.08
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.73
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
551549,Priors Gate,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.11
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.22
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
551549,Priors Gate,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.62
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
551549,Priors Gate,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.01
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.54
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
551549,Priors Gate,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.06
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
551549,Priors Gate,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.38
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.05
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
551549,Priors Gate,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
