Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
551549,Priors Gate,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.23
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
551549,Priors Gate,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.9
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
551549,Priors Gate,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
551549,Priors Gate,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.0
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.57
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
551549,Priors Gate,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.85
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
551549,Priors Gate,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.7
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
551549,Priors Gate,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
551549,Priors Gate,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
551549,Priors Gate,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
