Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
551549,Priors Gate,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
551549,Priors Gate,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
551549,Priors Gate,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.96
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
551549,Priors Gate,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
551549,Priors Gate,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
551549,Priors Gate,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.57
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
551549,Priors Gate,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
551549,Priors Gate,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.17
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
551549,Priors Gate,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
