Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
551549,Priors Gate,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.86
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
551549,Priors Gate,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
551549,Priors Gate,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
551549,Priors Gate,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.21
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
551549,Priors Gate,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
551549,Priors Gate,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.6
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.73
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
551549,Priors Gate,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
551549,Priors Gate,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
