Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
551549,Priors Gate,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.11
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
551549,Priors Gate,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.15
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.19
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
551549,Priors Gate,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
551549,Priors Gate,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.93
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.8
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
551549,Priors Gate,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.11
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
551549,Priors Gate,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
551549,Priors Gate,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
551549,Priors Gate,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.11
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
