Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
551549,Priors Gate,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.64
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
551549,Priors Gate,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
551549,Priors Gate,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.37
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
551549,Priors Gate,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.84
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
551549,Priors Gate,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.84
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
551549,Priors Gate,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
551549,Priors Gate,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
551549,Priors Gate,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.86
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
