Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.33
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.34
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
551549,Priors Gate,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.86
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
551549,Priors Gate,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
551549,Priors Gate,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.94
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
551549,Priors Gate,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
551549,Priors Gate,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
551549,Priors Gate,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.96
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,15.33
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
551549,Priors Gate,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.56
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
551549,Priors Gate,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
