Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
551549,Priors Gate,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.77
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
551549,Priors Gate,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
551549,Priors Gate,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.52
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
551549,Priors Gate,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.41
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
551549,Priors Gate,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.33
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.88
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
