Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.59
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.75
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.5
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.16
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
551549,Priors Gate,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.16
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.6
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.55
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L1 Active Power,kW,9.05
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
