Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.32
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.76
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.98
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.98
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
551549,Priors Gate,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.3
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.33
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
