Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.79
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.3
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
551549,Priors Gate,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.8
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.29
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
551549,Priors Gate,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.52
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.44
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.02
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
