Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.01
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
551549,Priors Gate,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.96
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
551549,Priors Gate,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
551549,Priors Gate,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
551549,Priors Gate,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.7
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
