Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
551549,Priors Gate,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
551549,Priors Gate,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
551549,Priors Gate,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.05
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
551549,Priors Gate,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.32
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
551549,Priors Gate,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.1
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.68
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
551549,Priors Gate,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.26
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.06
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
551549,Priors Gate,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
551549,Priors Gate,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.62
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.9
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.5
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
551549,Priors Gate,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
551549,Priors Gate,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
