Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.47
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
551549,Priors Gate,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.42
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.15
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.78
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.98
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
551549,Priors Gate,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
551549,Priors Gate,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
551549,Priors Gate,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.85
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.62
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
551549,Priors Gate,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.5
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.02
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.1
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
551549,Priors Gate,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.82
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.41
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.2
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
551549,Priors Gate,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.71
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.98
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.84
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.08
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.05
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
551549,Priors Gate,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
551549,Priors Gate,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.7
