Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.55
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
551549,Priors Gate,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,10.67
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.46
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.17
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.92
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
551549,Priors Gate,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.98
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,24.5
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.7
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,104.1
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.63
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.1
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.54
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
551549,Priors Gate,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.83
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.51
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.3
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.65
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
551549,Priors Gate,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.29
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.35
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.77
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
551549,Priors Gate,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.17
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.55
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.24
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.4
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.93
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.12
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.9
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.41
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
551549,Priors Gate,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.2
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.78
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.2
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.98
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.67
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
551549,Priors Gate,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.35
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.29
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.21
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.92
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.04
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.57
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.84
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
551549,Priors Gate,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.26
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.98
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.53
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.3
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.03
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.98
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.79
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.1
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.7
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.83
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.1
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.74
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
551549,Priors Gate,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.16
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.34
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.7
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.97
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
551549,Priors Gate,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
