Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.46
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.84
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.52
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
551549,Priors Gate,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.83
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.55
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.92
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
551549,Priors Gate,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.32
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.95
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.79
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.7
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
551549,Priors Gate,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.17
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.24
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.65
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
551549,Priors Gate,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.49
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.45
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
551549,Priors Gate,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.97
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.4
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.94
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
551549,Priors Gate,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.95
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.67
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
551549,Priors Gate,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.78
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
551549,Priors Gate,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.04
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
551549,Priors Gate,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.72
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
551549,Priors Gate,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.06
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.77
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
