Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.82
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
551549,Priors Gate,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.88
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.52
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
551549,Priors Gate,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.41
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.74
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
551549,Priors Gate,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.41
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.54
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
551549,Priors Gate,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.59
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
551549,Priors Gate,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,28.7
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
551549,Priors Gate,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
551549,Priors Gate,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.64
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.73
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.82
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
551549,Priors Gate,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.56
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
