Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.61
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.74
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
551549,Priors Gate,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.06
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
551549,Priors Gate,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,16.99
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.51
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.22
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
551549,Priors Gate,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.65
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.64
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
551549,Priors Gate,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.26
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
551549,Priors Gate,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
551549,Priors Gate,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.86
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.59
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
551549,Priors Gate,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.63
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.36
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
