Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
551549,Priors Gate,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.68
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.16
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.35
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
551549,Priors Gate,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
551549,Priors Gate,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.09
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.62
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
551549,Priors Gate,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
551549,Priors Gate,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.79
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.32
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
551549,Priors Gate,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
551549,Priors Gate,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
551549,Priors Gate,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
551549,Priors Gate,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
