Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551549,Priors Gate,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
551549,Priors Gate,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.57
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.34
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.66
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
551549,Priors Gate,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.76
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.84
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
551549,Priors Gate,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
551549,Priors Gate,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
551549,Priors Gate,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.3
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.02
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
551549,Priors Gate,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,9.23
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
551549,Priors Gate,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.16
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
551549,Priors Gate,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
