Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.39
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
551549,Priors Gate,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.28
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.62
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
551549,Priors Gate,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
551549,Priors Gate,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.29
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.03
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.7
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.21
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
551549,Priors Gate,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.23
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.5
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
551549,Priors Gate,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
551549,Priors Gate,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
551549,Priors Gate,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.79
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
