Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
551549,Priors Gate,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.4
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.46
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.48
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
551549,Priors Gate,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.78
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.76
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
551549,Priors Gate,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.56
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.58
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
551549,Priors Gate,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.52
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.48
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
551549,Priors Gate,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.01
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
551549,Priors Gate,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
551549,Priors Gate,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
