Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
551549,Priors Gate,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
551549,Priors Gate,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.13
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
551549,Priors Gate,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
551549,Priors Gate,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.05
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.58
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
551549,Priors Gate,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.25
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
