Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.07
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.86
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.59
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
551549,Priors Gate,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
551549,Priors Gate,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
551549,Priors Gate,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.16
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.75
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
