Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.8
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
551549,Priors Gate,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
551549,Priors Gate,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.84
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.86
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.94
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
551549,Priors Gate,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
551549,Priors Gate,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.27
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.57
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.86
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.95
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
