Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.61
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.94
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.79
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
551549,Priors Gate,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
551549,Priors Gate,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.12
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.51
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
551549,Priors Gate,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
