Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.45
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
551549,Priors Gate,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.33
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
551549,Priors Gate,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
551549,Priors Gate,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.18
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
551549,Priors Gate,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
551549,Priors Gate,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
551549,Priors Gate,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
551549,Priors Gate,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.96
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
551549,Priors Gate,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.27
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.67
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
551549,Priors Gate,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
551549,Priors Gate,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.16
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.0
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
