Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.62
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
551549,Priors Gate,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.24
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.67
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
551549,Priors Gate,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,13.38
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.83
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.4
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
551549,Priors Gate,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.0
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.92
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.32
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
551549,Priors Gate,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.92
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.68
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
551549,Priors Gate,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.55
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
551549,Priors Gate,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.87
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
551549,Priors Gate,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.85
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.07
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.35
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.87
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
551549,Priors Gate,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.57
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
551549,Priors Gate,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.93
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.35
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
551549,Priors Gate,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
