Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.65
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
551549,Priors Gate,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.01
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.77
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.97
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
551549,Priors Gate,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.77
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
551549,Priors Gate,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.19
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
551549,Priors Gate,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.72
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.26
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.02
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
551549,Priors Gate,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,12.73
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.83
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.44
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
551549,Priors Gate,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.46
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.22
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.38
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.1
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.3
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.9
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
551549,Priors Gate,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.15
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.87
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.1
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.7
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
551549,Priors Gate,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,16.41
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.17
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.76
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.49
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
551549,Priors Gate,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.33
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.68
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.1
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.98
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.05
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
551549,Priors Gate,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.68
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
