Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.15
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.11
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
551549,Priors Gate,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.9
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.46
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.5
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.7
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.92
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
551549,Priors Gate,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.12
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.8
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.14
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.79
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.47
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.73
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
551549,Priors Gate,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
551549,Priors Gate,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.2
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.61
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.06
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.95
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.69
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
551549,Priors Gate,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.26
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.72
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.77
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.4
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
551549,Priors Gate,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.72
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.2
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.82
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.97
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
551549,Priors Gate,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.6
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.45
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.01
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.63
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.91
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
551549,Priors Gate,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.28
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.73
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.6
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.72
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
551549,Priors Gate,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.11
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.64
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
551549,Priors Gate,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.3
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
