Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.21
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
551549,Priors Gate,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.24
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
551549,Priors Gate,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
551549,Priors Gate,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.64
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
551549,Priors Gate,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
551549,Priors Gate,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.2
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.68
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
551549,Priors Gate,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.61
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.39
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
551549,Priors Gate,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.69
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.8
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
551549,Priors Gate,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
551549,Priors Gate,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
551549,Priors Gate,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.91
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
