Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.31
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.22
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.83
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
551549,Priors Gate,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.44
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
551549,Priors Gate,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
551549,Priors Gate,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
551549,Priors Gate,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.22
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
551549,Priors Gate,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.41
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.05
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
551549,Priors Gate,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.65
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.93
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.5
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.51
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
551549,Priors Gate,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
551549,Priors Gate,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
