Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.63
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,28.7
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
551549,Priors Gate,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
551549,Priors Gate,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.4
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
551549,Priors Gate,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
551549,Priors Gate,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.86
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
551549,Priors Gate,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
551549,Priors Gate,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.2
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
551549,Priors Gate,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
551549,Priors Gate,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.64
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
551549,Priors Gate,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.45
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.12
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,27.9
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
