Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.16
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
551549,Priors Gate,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.25
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.33
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,27.8
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
551549,Priors Gate,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,27.7
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.48
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
551549,Priors Gate,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.6
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
551549,Priors Gate,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.5
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
551549,Priors Gate,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,27.5
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
551549,Priors Gate,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.36
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.07
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,27.4
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
551549,Priors Gate,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,27.3
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
551549,Priors Gate,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,27.3
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.52
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
551549,Priors Gate,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,27.2
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.22
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
551549,Priors Gate,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,27.1
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
