Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.58
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
551549,Priors Gate,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.24
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,27.1
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
551549,Priors Gate,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,27.0
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.85
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
551549,Priors Gate,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.58
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,27.0
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
551549,Priors Gate,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.2
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,26.9
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551549,Priors Gate,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,26.9
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
551549,Priors Gate,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.27
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,26.9
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
551549,Priors Gate,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
551549,Priors Gate,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.17
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
551549,Priors Gate,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.18
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.36
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
551549,Priors Gate,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.17
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
