Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
551549,Priors Gate,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
551549,Priors Gate,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
551549,Priors Gate,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.22
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.7
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.7
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
551549,Priors Gate,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.87
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.15
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
551549,Priors Gate,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
551549,Priors Gate,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
551549,Priors Gate,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
551549,Priors Gate,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.07
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,10.91
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.09
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.27
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
551549,Priors Gate,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
