Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551549,Priors Gate,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.29
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.31
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
551549,Priors Gate,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.6
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.26
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
551549,Priors Gate,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,12.95
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.7
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
551549,Priors Gate,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
551549,Priors Gate,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.8
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.9
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.11
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
551549,Priors Gate,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.9
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,27.0
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,27.1
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
