Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,27.2
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
551549,Priors Gate,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,27.3
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
551549,Priors Gate,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.4
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,27.4
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.5
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,27.5
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
551549,Priors Gate,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.66
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,27.5
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
551549,Priors Gate,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.77
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,27.6
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.79
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,27.7
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.91
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,27.8
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
551549,Priors Gate,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.54
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,27.9
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
