Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
551549,Priors Gate,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.21
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.12
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
551549,Priors Gate,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
551549,Priors Gate,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.43
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
551549,Priors Gate,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.56
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.61
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.03
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.6
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
551549,Priors Gate,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.22
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
551549,Priors Gate,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,28.7
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.3
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
551549,Priors Gate,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
