Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
551549,Priors Gate,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
551549,Priors Gate,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.89
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.35
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
551549,Priors Gate,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
551549,Priors Gate,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,33.3
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.32
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
551549,Priors Gate,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
