Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
551549,Priors Gate,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.91
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.07
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
551549,Priors Gate,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.41
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.52
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.76
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
551549,Priors Gate,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,15.79
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.3
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.54
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
551549,Priors Gate,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.06
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.1
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.92
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.57
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
551549,Priors Gate,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.67
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.16
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
551549,Priors Gate,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
551549,Priors Gate,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.2
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.13
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.91
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
551549,Priors Gate,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.77
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
551549,Priors Gate,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.74
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.51
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
551549,Priors Gate,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.59
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.33
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
