Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
551549,Priors Gate,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.14
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.28
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.11
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
551549,Priors Gate,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.31
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
551549,Priors Gate,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.18
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.5
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.97
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
551549,Priors Gate,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.06
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.06
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
551549,Priors Gate,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.34
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.9
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
551549,Priors Gate,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.91
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.02
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.49
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.44
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
551549,Priors Gate,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.99
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.43
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
551549,Priors Gate,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.39
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.31
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.05
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
551549,Priors Gate,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.44
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.08
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.05
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
551549,Priors Gate,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.36
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
