Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.84
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
551549,Priors Gate,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.17
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.47
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.43
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.11
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.39
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
551549,Priors Gate,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.31
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.06
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.89
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.15
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.34
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
551549,Priors Gate,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.44
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.51
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
551549,Priors Gate,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.09
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.82
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.15
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.42
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
551549,Priors Gate,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.14
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.42
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.7
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
551549,Priors Gate,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.77
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.14
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.38
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.2
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.32
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
551549,Priors Gate,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.84
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.19
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
551549,Priors Gate,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.78
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.46
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.58
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
551549,Priors Gate,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.84
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.1
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.43
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.24
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
551549,Priors Gate,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.89
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.28
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
