Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.35
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.5
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,32.9
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
551549,Priors Gate,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.41
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.34
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.4
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.47
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.49
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
551549,Priors Gate,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.85
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.87
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.12
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.4
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.52
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.78
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
551549,Priors Gate,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.65
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.11
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.24
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
551549,Priors Gate,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.42
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.46
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
551549,Priors Gate,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.06
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.94
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
551549,Priors Gate,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.42
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.03
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.41
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.67
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
551549,Priors Gate,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.81
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.99
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
551549,Priors Gate,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.75
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.67
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.32
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.42
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
551549,Priors Gate,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.78
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.66
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,31.3
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.16
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
551549,Priors Gate,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
