Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.9
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
551549,Priors Gate,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.09
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
551549,Priors Gate,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.65
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.42
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
551549,Priors Gate,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.87
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.3
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.8
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
551549,Priors Gate,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.56
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
551549,Priors Gate,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.56
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
551549,Priors Gate,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,30.3
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
551549,Priors Gate,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.92
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
551549,Priors Gate,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
551549,Priors Gate,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
