Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
551549,Priors Gate,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.98
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
551549,Priors Gate,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.13
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.1
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
551549,Priors Gate,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
551549,Priors Gate,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.26
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.01
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
551549,Priors Gate,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.48
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,29.5
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
551549,Priors Gate,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
551549,Priors Gate,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
551549,Priors Gate,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.52
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.81
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
551549,Priors Gate,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.8
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
