Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.15
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.35
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
551549,Priors Gate,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.5
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
551549,Priors Gate,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.3
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
551549,Priors Gate,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.13
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
551549,Priors Gate,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.49
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.72
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,28.7
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
551549,Priors Gate,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
551549,Priors Gate,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.98
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
551549,Priors Gate,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.08
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
