Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
551549,Priors Gate,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.78
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
551549,Priors Gate,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.37
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.38
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
551549,Priors Gate,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.17
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
551549,Priors Gate,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.09
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
551549,Priors Gate,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.72
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.23
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
551549,Priors Gate,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.27
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
551549,Priors Gate,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.68
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
551549,Priors Gate,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.13
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.92
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
551549,Priors Gate,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.98
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
