Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
551549,Priors Gate,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.56
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.88
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.47
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
551549,Priors Gate,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.0
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.26
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
551549,Priors Gate,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.41
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.63
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,28.0
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
551549,Priors Gate,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.05
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.5
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
551549,Priors Gate,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
551549,Priors Gate,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.11
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.76
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
551549,Priors Gate,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.02
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
551549,Priors Gate,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
