Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
551549,Priors Gate,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.5
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.0
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
551549,Priors Gate,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.16
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.37
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
551549,Priors Gate,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.47
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.01
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.95
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
551549,Priors Gate,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.23
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,28.1
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
551549,Priors Gate,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.65
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.09
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.06
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,28.2
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
551549,Priors Gate,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
551549,Priors Gate,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.35
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.41
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.51
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.27
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551549,Priors Gate,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.7
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,28.3
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.4
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.24
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.9
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,28.4
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
551549,Priors Gate,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
