Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.03
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.69
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,28.5
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
551549,Priors Gate,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,28.6
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
551549,Priors Gate,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.36
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,28.7
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
551549,Priors Gate,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,28.8
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,28.9
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.0
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.72
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
551549,Priors Gate,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.39
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.53
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,29.1
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.34
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
551549,Priors Gate,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.36
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.46
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,29.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.27
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
551549,Priors Gate,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.86
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.62
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,29.3
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
551549,Priors Gate,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
