Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,29.4
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.94
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
551549,Priors Gate,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.89
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.8
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,29.6
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
551549,Priors Gate,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.74
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.29
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.8
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,29.7
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
551549,Priors Gate,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,29.8
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
551549,Priors Gate,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,29.9
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
551549,Priors Gate,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.98
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,30.0
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
551549,Priors Gate,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.36
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.05
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.15
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.47
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,30.1
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
551549,Priors Gate,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.07
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,30.2
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.11
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,30.4
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
551549,Priors Gate,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.12
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,30.5
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
