Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,30.6
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.4
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
551549,Priors Gate,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.34
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.7
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
551549,Priors Gate,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,1.5
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,30.9
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
551549,Priors Gate,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.51
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,1.7
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.14
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.78
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.1
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
551549,Priors Gate,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.2
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
551549,Priors Gate,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.52
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
551549,Priors Gate,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.32
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.68
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
551549,Priors Gate,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.44
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.82
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
551549,Priors Gate,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
