Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.68
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.32
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
551549,Priors Gate,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.84
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.33
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
551549,Priors Gate,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.93
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.21
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
551549,Priors Gate,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.96
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
551549,Priors Gate,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.78
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.08
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
551549,Priors Gate,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.56
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
551549,Priors Gate,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.8
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.65
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
551549,Priors Gate,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.26
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.3
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
551549,Priors Gate,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.11
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
551549,Priors Gate,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
