Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
551549,Priors Gate,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.42
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.15
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
551549,Priors Gate,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.13
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.28
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.25
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.87
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
551549,Priors Gate,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551549,Priors Gate,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.3
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.07
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.25
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.99
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
551549,Priors Gate,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.55
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.17
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.6
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
551549,Priors Gate,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.99
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.61
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.15
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.52
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.58
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
551549,Priors Gate,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.65
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
551549,Priors Gate,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.06
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
551549,Priors Gate,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.11
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.92
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.37
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
551549,Priors Gate,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.99
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
