Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.38
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
551549,Priors Gate,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.94
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.07
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
551549,Priors Gate,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,15.04
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.83
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.75
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
551549,Priors Gate,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.41
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.46
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.07
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
551549,Priors Gate,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.64
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
551549,Priors Gate,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.77
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
551549,Priors Gate,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.82
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
551549,Priors Gate,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.29
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.73
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.28
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
551549,Priors Gate,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.7
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.27
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
551549,Priors Gate,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.64
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
551549,Priors Gate,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.97
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.01
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.86
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
