Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
551549,Priors Gate,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.38
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.8
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.32
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.1
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.57
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
551549,Priors Gate,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.73
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.78
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.79
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.03
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
551549,Priors Gate,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.36
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.97
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.09
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.96
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
551549,Priors Gate,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.39
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.63
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,10.3
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.68
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.87
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
551549,Priors Gate,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.47
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.51
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.0
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.46
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
551549,Priors Gate,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.11
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.61
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.5
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.9
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
551549,Priors Gate,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.22
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.3
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.73
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.8
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.01
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
551549,Priors Gate,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.32
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.19
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.87
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.7
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.59
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
551549,Priors Gate,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.76
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.2
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
