Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.9
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.6
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
551549,Priors Gate,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.66
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.51
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.62
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.5
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.45
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
551549,Priors Gate,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.21
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.19
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.63
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.3
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.1
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.9
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.77
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.4
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
551549,Priors Gate,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.5
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.02
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.7
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.42
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.2
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
551549,Priors Gate,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.83
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.1
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.5
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.13
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.51
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
551549,Priors Gate,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.09
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.8
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.7
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.0
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.37
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
551549,Priors Gate,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.22
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.9
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
551549,Priors Gate,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.8
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.86
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
551549,Priors Gate,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.11
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.46
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.0
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.6
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.43
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.96
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
551549,Priors Gate,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.7
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.52
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,33.5
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
551549,Priors Gate,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.68
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.48
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
