Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.49
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.24
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,33.4
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.24
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
551549,Priors Gate,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.37
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.66
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.06
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.7
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,33.2
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.63
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.55
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
551549,Priors Gate,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.84
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.1
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
551549,Priors Gate,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.03
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.03
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.0
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
551549,Priors Gate,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.35
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.8
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
551549,Priors Gate,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.97
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.85
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.7
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
551549,Priors Gate,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,12.53
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.92
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.34
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.6
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.12
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
551549,Priors Gate,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.07
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.63
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
551549,Priors Gate,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.88
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,32.5
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
551549,Priors Gate,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.29
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,32.4
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.94
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
551549,Priors Gate,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.92
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
