Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.09
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.09
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,32.3
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
551549,Priors Gate,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.56
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.45
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,32.2
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
551549,Priors Gate,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.02
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.38
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.1
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.75
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
551549,Priors Gate,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.99
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.97
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.0
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
551549,Priors Gate,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.43
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.5
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-4.04
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.9
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
551549,Priors Gate,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.17
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.02
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.59
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.8
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
551549,Priors Gate,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.17
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,1.0
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.8
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.12
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.7
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
551549,Priors Gate,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.28
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.53
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.06
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.86
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.6
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.17
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
551549,Priors Gate,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.01
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.7
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.04
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.5
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
551549,Priors Gate,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.92
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,-0.03
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.9
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,0.6
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-3.13
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.37
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
551549,Priors Gate,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
551549,Priors Gate,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
